Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,193.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93762
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87967
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91186
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88385
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85748
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93408
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9371
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91461
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94235
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89883
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9017
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90976
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95633
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83758
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94116
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86123
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91876
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90936
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
