Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93866
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79895
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88852
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94092
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93988
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91589
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,209.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78421
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82553
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90362
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9285
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,139.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91861
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85782
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93249
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,213.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,214.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84189
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
