Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91614
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,217.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9426
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86117
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8143
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,215.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,217.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92752
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93637
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88312
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,116.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93002
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94907
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86004
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83081
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,238.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,240.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
