Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90652
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88779
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,230.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,233.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94232
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,277.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,278.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79947
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77685
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,250.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80356
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81097
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
