Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,163.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,241.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,182.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,248.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,186.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8649
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,182.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,268.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,268.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95731
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,165.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,264.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,265.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,184.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
