Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87805
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,180.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,264.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,271.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,188.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,112.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81448
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92767
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,187.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,259.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,260.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,119.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92953
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83212
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,247.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,248.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,234.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,235.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,127.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77292
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
