Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,172.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,275.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,275.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,259.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,260.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,116.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9429
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83761
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,280.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,281.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,232.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,233.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,231.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,231.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,240.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87472
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89041
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,167.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,226.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,226.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,223.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,224.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9205
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
