Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85739
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86148
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9321
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,182.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,264.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,264.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,282.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,282.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92731
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87118
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,196.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,197.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,211.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,212.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,282.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,282.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94067
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94284
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87012
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,184.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,223.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,224.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,256.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,257.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89783
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
