Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,226.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,228.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,254.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8742
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,169.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,202.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93829
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91815
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8424
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,167.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86255
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,135.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90356
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87976
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,178.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,169.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
